Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
