Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
