Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
