Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
