Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
