Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
