Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
