Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
