Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
