Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
