Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
