Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
