Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
