Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
