Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
