Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
