Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
