Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
