Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
