Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
