Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
