Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
