Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
