Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
