Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
