Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.1
