Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
