Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
