Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
