Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
