Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
