Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
