Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
