Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
