Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
