Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
