Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
