Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
