Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
