Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
