Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
