Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
