Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
