Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
