Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
