Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
