Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
