Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
