Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
