Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
