Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
