Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
