Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
