Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
