Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
