Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
