Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
