Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
