Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
