Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
