Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
