Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
