Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
