Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
